Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
