Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
