Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
