Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
