Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
