Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
