Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
