Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
