Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
