Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
