Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
