Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
