Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
