Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
