Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
