Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
