Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
