Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
