Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.08
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
