Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
