Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
