Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
