Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
