Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
