Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
