Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,12.6
