Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
