Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
