Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
