Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
