Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
