Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
