Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
