Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
