Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
