Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
