Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
