Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
