Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
