Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
