Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
