Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
