Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
