Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
