Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
