Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
