Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
