Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
