Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
