Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
