Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
