Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
