Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
