Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
