Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
