Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
