Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
