Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
