Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
