Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
