Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
