Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,18.1
