Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
