Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
